Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.93
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15126
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57958
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.56
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2098
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02284
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03398
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,157.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.12
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,129.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,126.88
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.81
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09984
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73294
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.44
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.44
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23156
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09499
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04503
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,95.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,159.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.5
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,187.5
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,65.25
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,163.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10796
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84918
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-175.37
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.31
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21007
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03871
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01555
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,184.62
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,208.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97537
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (Max),A,123.62
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,95.75
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,142.62
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.69
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11327
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85379
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89541
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.5
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.81
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,115.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16988
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02168
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03316
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,129.75
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.88
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90503
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Min),A,72.62
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,104.62
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13558
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79266
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88199
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.88
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1819
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01949
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04759
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
