Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82684
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,93.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11177
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81238
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97086
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.44
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.44
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22976
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08269
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04417
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,113.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,173.12
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89917
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (Max),A,140.88
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.75
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14122
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8006
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.56
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23876
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02638
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03908
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,216.12
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88998
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93823
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Min),A,51.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (Max),A,107.12
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.88
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.69
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10896
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75607
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.69
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.87
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14592
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03642
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04714
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,62.75
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,122.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87112
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94345
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (Max),A,95.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,76.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1126
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80856
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90402
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.69
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14495
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00813
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04457
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,68.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,108.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92248
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (Max),A,143.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,104.38
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,165.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.75
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1714
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8323
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80652
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.44
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.81
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-90.69
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1696
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03804
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04747
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
