Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,148.5
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92087
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95215
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (Max),A,126.62
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,88.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.38
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14311
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92139
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84765
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.19
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.19
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14763
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03285
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01796
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,130.75
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,161.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97897
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Min),A,82.88
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,121.5
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.5
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,194.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17967
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85965
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95612
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.06
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,64.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21575
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01628
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03722
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,170.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,203.25
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (Max),A,117.88
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,120.62
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,158.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18938
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83697
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.927
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.19
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.82
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17394
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02531
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03789
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,126.75
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,168.38
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85043
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,115.75
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,172.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.25
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16741
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85849
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89685
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18984
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01231
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0439
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86783
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99493
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95932
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (Max),A,146.38
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17598
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85983
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.94
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.56
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,38.37
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19438
