Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00694
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03975
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,173.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,113.62
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,201.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85861
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,97.75
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.94
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0772
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93011
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94754
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.06
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17379
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05257
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0295
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,63.88
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,158.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8096
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (Max),A,159.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,105.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,172.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08363
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93304
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.87
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,56.93
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18782
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06416
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00291
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,70.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,181.75
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76959
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (Max),A,150.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,94.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,158.88
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.63
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07884
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87967
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.06
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-136.13
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17571
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07506
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03255
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.88
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79162
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90564
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94754
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (Max),A,139.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.69
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02806
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86957
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.44
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,176.31
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1632
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04747
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02687
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81747
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91537
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92612
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (Max),A,93.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.5
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00639
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87051
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
