Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14534
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09337
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01015
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.77
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,96.62
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8201
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92734
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (Max),A,104.5
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,69.88
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.19
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02815
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84106
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,166.81
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.38
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.19
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12825
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00017
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01576
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,104.5
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85296
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90341
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95251
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (Max),A,157.62
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08428
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77996
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84897
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.06
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,43.19
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13591
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03157
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03169
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,164.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85312
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91733
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92386
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.06
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05611
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69897
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89941
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,94.25
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11327
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03084
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01415
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,149.12
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80713
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86462
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91958
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (Max),A,114.25
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.88
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03828
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70178
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86914
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.69
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09657
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00859
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01424
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,126.38
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84347
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88357
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87234
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (Max),A,87.12
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,48.75
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
