Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81472
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84695
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.866
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.44
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.94
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0179
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60912
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88794
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.38
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.37
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07616
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0172
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0128
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,55.12
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79532
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86313
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87927
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03011
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77331
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90249
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,176.06
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08067
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01128
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00478
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80664
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83252
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90369
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02092
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71987
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-141.06
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-97.31
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09084
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00472
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00777
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.12
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8793
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79202
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8811
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02663
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84646
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90039
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.75
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.25
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-87.13
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07451
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01125
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01146
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85568
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92563
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87744
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.06
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02516
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84997
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91638
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.25
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-133.19
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07652
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02446
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01787
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
