Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87738
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87207
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86825
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.68
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01488
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60717
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87732
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.81
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.19
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07344
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03108
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02473
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,55.88
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85953
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90741
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85287
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.44
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.75
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01805
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4996
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90164
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,130.94
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-156.69
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07457
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02296
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02742
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79831
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84491
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88769
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.93
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.19
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02907
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70391
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90723
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.81
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.19
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-135.87
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08766
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02489
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02205
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.37
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74081
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90964
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89258
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.57
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02513
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61675
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86954
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.88
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.63
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08174
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01503
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01744
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,71.62
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76718
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8515
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87884
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,34.88
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,63.62
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.5
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.87
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01711
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50979
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81088
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
