Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0695
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00197
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01207
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,42.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84756
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89032
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89187
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.44
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.87
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01689
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58138
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80789
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-131.06
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.94
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,115.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07567
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00777
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00639
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,56.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83984
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88623
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84973
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,58.75
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.69
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01012
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64773
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91604
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.75
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.88
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.94
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07515
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01509
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01592
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84729
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89047
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86706
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-129.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01451
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79599
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91434
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-146.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.81
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0786
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01198
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01103
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84164
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87778
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85119
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.13
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01231
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77984
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86642
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.25
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06816
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01228
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01595
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.87
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87466
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86661
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86111
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.25
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01091
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73156
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87521
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
