Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.94
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-144.69
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,114.19
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07631
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03822
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0265
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,83.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87393
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88894
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83719
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.06
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00887
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68002
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90933
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.69
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,37.56
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,59.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07634
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04082
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02443
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83963
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89056
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86191
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.81
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01976
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63177
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89133
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.68
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,98.25
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07997
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0193
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02419
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88013
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92227
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85425
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.81
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02013
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86487
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87814
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.75
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.37
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-124.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07112
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01759
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01775
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,68.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84015
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89374
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90567
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.56
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03651
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84991
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87784
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-136.69
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.06
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08797
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01488
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02214
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80868
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90713
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8641
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,33.88
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
