Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02425
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74191
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89258
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.5
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07744
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0175
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01381
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84912
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84311
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87085
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.06
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01573
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66381
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8612
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.81
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.63
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,73.81
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07124
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01692
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00548
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,83.38
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87369
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87613
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87137
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,51.88
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01128
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7138
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90344
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.87
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.81
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08003
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01787
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01411
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,88.75
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85892
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80511
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89712
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02318
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80313
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9371
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.06
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.63
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09154
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0118
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01131
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,87.75
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8833
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87646
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90573
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,47.12
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05309
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81073
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90066
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.69
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09847
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01299
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01781
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
