Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,96.62
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88058
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87652
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88028
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.44
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02196
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88916
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85614
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.63
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,143.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,166.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08656
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0295
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01631
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78116
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90628
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88284
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03667
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90655
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.69
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.75
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,177.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12181
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07442
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00136
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,89.12
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80728
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89252
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9125
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,84.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.56
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00206
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90594
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,39.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.5
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1241
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0703
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00539
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.02
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,101.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82916
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84692
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.892
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,79.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.25
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0352
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89206
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.06
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-149.94
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09535
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00899
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01366
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.7
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.84
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,94.38
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85116
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86889
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9082
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,66.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.62
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04192
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85321
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86993
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09795
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00032
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01189
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
