Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,92.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8302
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87057
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90842
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,108.62
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.13
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03774
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92306
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.5
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.93
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10402
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00407
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01201
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,116.62
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,125.38
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85934
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91733
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88775
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.94
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02766
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9122
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,160.31
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13445
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07951
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00298
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,87.88
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94778
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92844
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91568
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,105.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,71.62
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06026
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90851
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89569
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.25
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.06
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10915
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02272
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02895
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,112.75
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90726
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91803
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04952
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91449
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92041
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.06
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.25
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10677
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0248
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02779
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,95.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9263
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,89.62
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06181
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92636
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.44
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.5
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
