Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-113.94
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13277
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04082
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02574
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,130.38
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93814
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,113.88
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,76.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04637
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90976
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.38
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20214
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08937
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00597
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,79.88
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,159.12
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,177.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90222
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90961
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,109.12
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,83.5
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05254
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8995
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.5
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.62
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.5
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13558
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00835
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02519
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,118.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.12
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,132.75
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9039
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89581
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94815
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,118.88
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.81
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08983
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87845
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.44
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.75
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14324
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00392
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02623
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,86.88
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94427
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90982
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,127.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11211
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79226
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98138
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.63
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.56
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-175.31
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2033
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01622
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01451
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,175.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,188.25
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93686
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,122.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.81
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
