Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12673
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92282
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.56
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,113.81
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19332
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03523
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02318
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,163.62
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,185.5
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92438
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93381
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,111.38
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,83.88
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15233
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91653
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92804
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.63
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14931
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05498
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02702
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,122.25
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.12
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,150.5
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95682
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,156.75
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.5
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16164
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91135
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.69
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,104.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18917
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02635
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03035
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,184.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,211.62
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96027
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94958
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,78.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,138.88
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,102.88
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.5
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.38
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13457
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80087
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89926
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.57
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,135.81
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16326
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02663
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04573
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,170.62
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96106
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,133.5
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.12
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,171.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.94
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13423
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7554
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93359
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.69
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.38
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1779
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03459
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0569
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,144.88
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,183.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
