Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,132.38
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,133.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,204.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20824
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78494
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.19
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.69
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-115.81
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24898
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03285
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07048
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,108.25
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,183.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.38
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,151.25
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,233.5
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91391
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,153.5
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,121.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,132.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.12
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.31
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16695
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76797
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21239
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02904
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,124.75
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,173.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.75
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,151.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,196.62
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88614
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,94.5
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,117.62
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,175.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.19
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.75
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1595
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76721
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.31
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,153.69
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20574
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01015
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0342
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,112.75
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,162.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.62
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,68.88
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,194.25
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,189.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,135.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,210.88
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.12
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18715
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87613
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97629
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.37
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.19
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23101
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06752
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00597
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,208.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,153.12
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,154.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,230.38
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91461
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,192.88
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,148.62
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,144.5
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,227.75
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.69
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17461
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92129
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.06
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.87
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,112.69
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27459
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03975
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00575
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,118.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,208.12
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,165.38
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
