Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,246.25
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,98.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,122.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,129.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,141.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,188.88
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.62
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22652
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78296
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.81
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,152.06
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22835
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01747
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0313
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,193.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,132.25
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,234.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.75
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.44
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16457
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82412
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98425
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.37
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.56
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.19
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25121
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04768
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01488
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,188.75
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.88
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,130.75
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,229.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,198.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,116.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,229.88
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.75
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20116
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88711
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.81
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.25
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2022
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05699
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0165
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,100.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,207.62
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,85.62
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,127.12
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,239.88
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,81.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,178.25
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,122.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,214.88
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.25
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17852
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85843
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.87
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,61.31
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21755
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00603
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01677
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,125.62
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,229.5
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95618
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,85.75
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,150.5
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,114.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,178.25
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.38
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.81
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.31
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17351
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7835
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.37
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.38
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2173
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00725
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02412
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
