Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,98.25
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,173.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,119.88
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,193.88
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.25
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.06
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11525
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.13
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,137.87
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25545
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03804
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02007
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,188.12
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,213.62
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,154.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,107.38
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.5
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.25
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,193.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.75
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.37
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15422
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94723
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.31
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.07
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22451
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01988
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02776
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,166.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.12
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,204.5
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,111.5
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,155.12
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,216.88
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18785
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90961
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-134.44
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-143.19
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26998
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07121
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03642
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,119.75
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,189.5
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.25
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,227.38
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97018
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,95.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,194.5
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,141.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,132.62
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,243.12
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.44
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23629
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88666
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-97.38
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27105
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08101
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05153
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,198.38
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.75
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,252.25
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92502
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,193.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,147.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,128.75
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,230.62
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,183.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19155
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9501
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
