Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.81
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.87
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28432
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15727
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0041
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,113.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,205.5
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,146.38
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,249.75
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,88.88
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,211.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.25
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,154.25
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,251.75
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,196.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.31
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17882
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.56
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34011
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09593
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0027
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,105.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,247.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.25
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,176.75
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,298.88
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,125.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,231.88
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,180.38
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,172.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,272.38
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,224.75
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19127
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.5
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.87
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,50.19
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37639
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12859
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01479
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,133.25
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,270.75
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.25
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,133.12
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,182.75
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,318.5
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,189.62
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,138.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,148.62
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,234.25
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20345
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.69
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.06
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.31
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31203
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13466
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00984
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,108.25
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,204.88
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,171.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,159.5
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,255.88
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.12
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,173.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,130.62
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,162.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,161.62
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,229.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,187.62
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.19
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23754
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-119.31
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33394
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07149
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04848
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,188.75
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.75
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,187.88
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,173.75
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,248.12
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,125.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,164.62
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.12
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.69
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
