Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1837
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,116.31
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35082
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13201
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01326
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,118.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,193.88
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.62
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,185.25
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,260.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,111.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,227.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,161.62
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,161.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,267.88
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,212.62
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12758
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.37
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38302
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.16274
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00374
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,116.88
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,247.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,174.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,179.12
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,302.38
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,128.38
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,205.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,162.88
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,170.38
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,254.88
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.75
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.69
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20919
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.94
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33443
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08153
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02425
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,131.62
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,218.88
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,272.5
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,131.38
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,259.5
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,182.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,174.88
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,304.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,229.75
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.88
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26934
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.19
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,148.75
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33285
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08696
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04451
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,274.12
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,195.62
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,192.25
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,321.75
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,110.38
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,201.75
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,149.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,163.38
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,258.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,200.38
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29781
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88711
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.37
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-94.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27654
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03771
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07225
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,120.62
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,208.62
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,161.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,127.25
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,269.5
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
