Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97504
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,134.25
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,287.88
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,213.25
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,184.12
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,325.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,257.25
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34441
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80856
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.81
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34066
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01238
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06169
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,153.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,313.88
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,236.88
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,106.38
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,203.88
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,351.62
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,173.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,280.5
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,223.38
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,219.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,322.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,270.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.44
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38036
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83841
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.38
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.5
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,64.13
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38106
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06108
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03514
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,210.62
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,300.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,255.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,257.62
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,347.62
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,134.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,222.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,170.62
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,128.12
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,186.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,270.12
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,221.75
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33828
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93765
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.56
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.75
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,102.31
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37737
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15138
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0049
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,172.75
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,280.5
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,214.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,221.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,332.25
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95816
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,121.62
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,203.75
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,166.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,254.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.88
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.88
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37383
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.25
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.94
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.62
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33675
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.19832
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00026
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,158.5
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,245.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.12
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,127.25
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,199.62
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,294.38
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,197.25
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,144.75
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,237.62
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.25
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30993
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93646
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.19
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.94
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,99.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31084
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08037
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02956
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
