Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,227.5
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,160.12
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,268.5
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98126
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,176.88
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,125.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.62
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,218.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.5
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23665
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90323
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.69
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,102.31
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31637
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00591
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03532
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,235.5
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,164.25
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,111.75
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,155.62
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,277.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87784
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,90.5
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,224.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,154.62
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,244.62
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.88
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23262
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8847
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.56
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.19
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-95.81
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32839
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05727
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03511
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,251.62
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,186.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,151.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,273.5
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,187.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,130.38
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,208.62
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16222
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.32
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28417
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11336
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01176
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,219.62
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.62
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,138.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,241.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,83.25
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,122.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.88
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.25
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15502
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85678
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.06
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22988
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04704
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01103
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,203.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.25
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.62
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,231.75
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91821
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,66.62
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,124.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,92.62
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15563
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67803
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-135.94
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.94
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19551
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01787
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00548
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
