Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,136.75
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.88
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,159.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8818
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,120.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,103.5
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.88
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.56
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16249
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6463
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.94
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19988
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02348
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03264
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,84.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,144.38
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,162.75
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81326
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95187
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,132.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,93.38
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11119
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.87
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.37
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21932
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00264
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0165
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,145.62
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.62
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,162.75
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87127
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,83.75
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.75
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.56
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08611
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,105.37
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.32
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20684
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01595
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01067
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,128.88
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.88
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8334
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,68.5
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,106.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,88.5
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.5
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1172
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91543
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.81
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19231
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01796
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00591
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,75.38
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.75
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82165
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,110.88
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.94
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12871
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77203
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
