Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.94
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18483
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05653
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03023
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,133.62
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,152.25
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9093
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,130.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.81
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16823
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83868
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93256
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.44
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-161.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,46.56
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18627
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0081
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01796
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8836
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95425
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,120.25
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.38
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13442
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78939
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94116
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,58.13
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1707
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01073
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0168
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,139.62
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,156.5
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91843
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,56.25
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,120.75
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.25
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13423
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76007
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92602
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.69
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.94
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15486
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04051
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03539
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,128.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,143.38
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90945
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95624
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97333
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,199.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,213.12
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.31
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16368
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73385
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9632
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20031
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03365
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02422
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,90.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,215.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.75
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,229.38
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87231
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,72.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
