Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13313
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76428
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90085
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-160.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,131.25
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1646
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01961
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0233
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,93.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83951
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91226
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,142.75
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.94
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11165
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69738
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87906
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.94
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.62
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-132.06
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15572
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01622
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01347
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,150.38
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75427
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96823
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,82.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,135.25
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,104.5
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.62
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.56
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13561
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53658
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87671
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.87
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-120.62
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17461
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02473
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02641
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,90.25
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,142.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,153.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.44
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80206
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,141.38
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,114.88
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.88
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.31
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15322
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43929
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91058
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.44
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18962
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06169
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03062
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84686
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,144.75
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,109.75
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,163.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.38
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.88
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13024
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59213
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.94
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17733
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02394
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00932
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.88
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,172.5
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
