Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82602
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97498
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,62.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12505
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68145
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90866
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-145.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16252
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05345
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00233
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,164.88
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80328
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92883
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,137.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.38
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.5
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12981
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69848
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87103
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.5
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.5
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-80.43
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15883
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01347
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0002
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,145.38
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.13
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79113
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91693
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,72.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,126.12
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,97.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0996
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57244
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.87
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,135.19
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-153.87
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15572
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04866
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01521
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,82.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,43.75
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83737
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92724
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,135.75
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,107.88
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.44
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11745
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4508
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90576
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.81
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16793
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06261
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02061
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,144.88
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,158.62
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82147
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94018
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.63
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10301
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34456
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89569
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.19
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-86.69
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14833
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04344
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02211
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
