Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,134.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,145.75
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83917
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93677
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,176.62
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,134.12
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,187.62
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.88
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.69
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15447
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39257
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.44
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-118.69
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20922
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04839
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03343
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,193.5
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,151.88
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,121.5
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,209.88
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83746
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92334
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,162.5
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,171.75
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.44
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14955
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50103
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91733
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.69
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-96.44
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18367
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02217
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0244
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,94.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,188.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,109.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,196.62
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80398
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92352
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,177.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,131.5
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,188.5
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.19
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16426
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51891
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.69
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19411
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00786
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01109
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,106.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,190.25
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.25
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,201.38
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82486
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87417
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.44
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12068
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54376
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87921
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.62
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.69
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.68
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.149
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00826
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02202
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.62
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,98.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,155.75
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82284
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91012
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96078
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,115.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.69
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1082
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36504
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86276
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.19
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14354
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00529
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01677
