Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,123.38
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,133.62
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83182
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91254
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96231
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,157.5
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.37
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.69
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12279
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52105
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89877
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.5
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,141.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15019
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0005
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01073
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,97.75
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,172.5
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87424
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90109
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,169.25
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,121.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.62
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.06
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14385
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55306
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84506
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-158.06
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.5
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17223
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00539
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0262
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.62
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,185.75
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84396
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8858
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,120.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,172.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,151.5
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,129.75
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.81
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19432
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58373
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89386
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.81
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.12
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,101.69
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21105
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02452
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05006
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,129.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,180.12
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,189.75
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94269
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98941
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,122.25
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,204.38
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,164.75
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,141.62
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,219.62
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22048
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42873
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93674
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.12
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,139.44
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2405
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03328
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05492
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,129.75
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,213.75
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,173.12
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,149.12
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,228.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94397
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94589
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,175.62
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,102.38
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,191.88
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.13
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.37
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1447
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41295
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,17.38
