Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.13
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-106.69
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16606
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00124
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02608
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,185.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.25
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,200.5
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86984
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,113.75
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,191.88
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,143.5
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,211.38
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.75
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.62
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21221
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4175
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87454
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.37
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21154
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00301
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05342
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,122.25
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,198.88
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91342
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,108.25
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.25
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.13
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18831
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11144
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88501
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,84.81
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17873
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0273
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04466
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,156.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.88
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,168.12
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8912
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96832
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,64.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,132.88
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.75
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.5
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.19
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.56
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17946
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15181
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92709
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.56
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-113.37
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16612
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03389
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03395
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,142.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,67.12
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80499
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,74.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,129.75
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,101.62
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,150.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16249
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37234
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9375
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.88
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.06
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-113.37
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17403
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0136
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02055
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,157.5
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,128.25
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
