Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1534
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63275
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91745
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.44
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16036
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01518
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01585
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.38
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,94.38
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86841
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,88.5
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,153.88
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,176.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.62
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23272
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82113
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92352
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.56
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,138.56
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19274
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06511
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03447
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,96.62
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,183.5
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,142.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,100.75
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21505
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66027
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94174
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.06
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,46.62
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18282
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03676
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.036
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,156.38
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,169.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89422
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,158.12
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,102.62
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,181.75
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.56
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15221
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6368
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.87
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.69
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,146.25
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16329
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02806
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03276
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,166.75
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,189.5
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,141.62
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,105.25
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,172.25
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.31
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16802
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42745
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.62
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1714
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0063
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03224
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,148.75
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
