Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8547
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,149.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,97.62
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.19
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18831
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47002
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90304
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.94
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.12
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,93.44
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16576
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00496
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04576
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,91.25
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,182.38
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87442
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,160.88
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,178.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.56
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20482
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64843
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.69
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17806
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01799
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04277
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,94.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,169.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,185.38
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88711
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,138.5
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,91.38
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17726
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81637
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88504
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.38
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-100.69
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16625
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00151
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06224
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,145.38
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,162.88
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,90.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14366
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85272
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.87
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,50.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18392
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05162
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06249
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,177.5
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,125.5
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,87.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,158.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.81
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15453
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80597
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.13
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17809
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05763
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0598
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
