Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,68.62
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,138.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,91.62
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,86.12
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92218
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,117.38
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,82.75
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,127.62
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.5
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11293
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85788
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91846
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.88
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14061
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00682
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03627
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9812
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92682
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96384
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,101.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,161.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.88
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11174
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85266
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.81
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1545
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06911
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01592
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,141.62
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.38
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93201
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,81.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,154.75
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,121.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,169.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.44
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1133
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,84.81
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20735
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03828
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03035
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,161.62
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,183.12
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87787
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9303
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,158.38
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,169.25
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11113
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.37
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,148.88
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20702
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02022
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02434
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,172.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.62
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,184.5
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8789
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94461
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,188.38
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,200.5
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15724
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
