Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20278
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01811
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02443
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,194.62
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95245
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,199.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,140.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,215.38
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.62
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1939
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73254
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92654
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.5
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.93
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20525
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02376
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,219.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.62
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,235.62
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96033
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,198.62
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,216.12
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.06
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21126
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70611
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91244
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.75
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.56
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.13
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.209
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00945
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02501
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,208.5
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,225.5
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,113.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,81.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.25
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1783
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70163
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.25
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16246
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02019
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04714
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,122.88
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93252
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,185.88
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,203.25
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.38
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-109.37
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17583
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83722
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93326
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.5
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.37
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,70.62
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21147
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03053
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02449
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,194.62
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,212.88
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.81
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88486
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,186.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,198.75
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.56
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13353
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
