Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20717
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11354
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00981
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,192.25
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,208.12
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86383
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,76.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,115.5
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,201.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.06
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12059
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95789
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.44
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,136.13
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20763
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.12102
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00243
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,117.5
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,210.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83453
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91818
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,106.62
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,70.12
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.63
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16518
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90271
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,130.13
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15612
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10713
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00252
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,117.38
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82852
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95468
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93329
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,89.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,67.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13021
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91046
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.69
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.07
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14739
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10713
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02281
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,111.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85751
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95276
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93149
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,87.12
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.25
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10573
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88434
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92212
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.62
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,149.12
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,126.19
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12395
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01064
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05019
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77191
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86789
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93869
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,108.62
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,80.5
