Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09599
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86535
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9433
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.12
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13649
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00859
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03767
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,116.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81399
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89114
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9519
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,159.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11116
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79498
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88254
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.44
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,154.19
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14702
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0508
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05095
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,166.5
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86517
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78064
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,171.5
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,120.5
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,175.5
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1328
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77331
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86267
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.06
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-179.56
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-161.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15032
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01018
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03603
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,60.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.38
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,182.88
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89847
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87713
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,164.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,170.88
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10524
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56905
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9104
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.62
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14818
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02123
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00975
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,100.25
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,179.12
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79553
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87625
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95267
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.25
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.93
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08821
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55941
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,127.81
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14565
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00108
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02782
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,176.38
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,68.0
