Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78683
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87088
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89038
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,93.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03291
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67785
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.5
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09096
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04002
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02232
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,110.88
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89645
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7994
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90936
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,86.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.62
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0446
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66134
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.94
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.81
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.44
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10014
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03432
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03172
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,94.88
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88888
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83459
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90393
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,40.38
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,111.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.31
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04842
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57586
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.19
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11135
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01491
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02318
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,132.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86841
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89242
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88299
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,113.12
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.37
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02837
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73999
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93658
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.75
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-79.25
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10106
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02602
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0136
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,133.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72006
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87939
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87427
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.31
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03758
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77795
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91495
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.07
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.5
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,80.56
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08119
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01799
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02766
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
