Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,82.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8536
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89963
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88083
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,38.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.31
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03545
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57995
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92789
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.44
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.32
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09703
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02507
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01671
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,109.5
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81946
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88913
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88574
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05711
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59704
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90872
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.56
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.56
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08049
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02437
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01384
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81024
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86227
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89129
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.81
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.81
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03905
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62341
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87674
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.88
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.31
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,130.56
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0847
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02119
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02071
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88428
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87729
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87478
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04121
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61663
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88775
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.87
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.25
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07851
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02199
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02959
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80108
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88309
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,69.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.31
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0378
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78408
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
