Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08901
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0135
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02202
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,77.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82843
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88302
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85119
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02861
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84738
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-160.81
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-101.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07259
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02358
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01732
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,40.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.25
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79321
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80841
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83081
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.75
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02025
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81765
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89496
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-125.5
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,163.19
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06838
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04866
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02702
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85892
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78149
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87399
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04085
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82174
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84485
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.37
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,128.87
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07659
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02284
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02712
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84781
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86688
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83999
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.5
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.06
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02528
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83529
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90112
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.81
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07311
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01445
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01082
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,82.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87637
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81137
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85333
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,61.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0175
