Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78964
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88229
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-133.94
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,131.31
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0717
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01442
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0024
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87866
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.75
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03111
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60037
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84384
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-147.62
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-167.44
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07485
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01769
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01707
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88537
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77581
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84732
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.37
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02226
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46899
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90948
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,177.87
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07616
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01817
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01842
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85644
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74118
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85055
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.56
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02187
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56997
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92129
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.87
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.87
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07402
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02705
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01729
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81143
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82232
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84652
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02269
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71704
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88461
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-178.06
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,78.06
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07457
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03026
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02266
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,76.25
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7872
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81048
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86145
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
