Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02235
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69268
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89535
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.87
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-138.31
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08016
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03297
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02473
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84179
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87497
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83188
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.06
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.75
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01305
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66342
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.19
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.06
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,145.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07491
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03404
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02589
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78079
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85028
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86352
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.5
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02242
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61035
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89468
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,113.69
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08199
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0435
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02208
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76666
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84237
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89557
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.06
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.38
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03926
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62319
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82513
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.25
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.63
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08507
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02538
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03111
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,43.75
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82354
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89242
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90472
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-140.44
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.69
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04631
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78167
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90014
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.13
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-95.44
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09017
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01366
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02467
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
