Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,76.88
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81906
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84775
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88342
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.75
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03047
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70513
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9313
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.25
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.62
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10042
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02049
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02119
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82959
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86484
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88592
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,81.88
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.37
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03459
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66833
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.94
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.56
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09981
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0312
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02889
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,54.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,90.62
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90384
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82135
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-110.06
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.31
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00606
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69198
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.69
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.88
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,173.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08138
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04524
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02562
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87387
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84186
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86059
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.94
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.25
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02171
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81286
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.94
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,163.88
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09361
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02461
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02116
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8949
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87112
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89978
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04091
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92142
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90835
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.12
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
