Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.19
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,141.69
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09786
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02464
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02486
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86358
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91229
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,89.25
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.31
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08186
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91006
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.06
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.5
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18788
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1794
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00352
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,69.38
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,103.5
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87869
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93124
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90738
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,95.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,63.25
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.81
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06838
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90579
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83651
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.81
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.81
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0978
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00063
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01961
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,101.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83056
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95801
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91495
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08641
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89773
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.62
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,89.37
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10332
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01238
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02147
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,85.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93674
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,99.88
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,77.75
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,113.88
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.69
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09252
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90262
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.63
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-90.31
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12178
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0078
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01674
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,110.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,121.75
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88644
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93042
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94104
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,84.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.62
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
