Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10533
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82425
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90951
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.62
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,159.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-136.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13313
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01271
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01796
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,70.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,132.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,88.88
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.12
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88476
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94449
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95358
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,140.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,157.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.56
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11751
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73278
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.81
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.25
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15871
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01802
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02336
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,148.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87839
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94516
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,112.88
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,90.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.12
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09596
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66107
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93866
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.81
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-152.31
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14809
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01259
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02507
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,86.88
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,122.12
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,140.25
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87176
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94427
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9548
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.62
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10393
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67855
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93616
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.69
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,43.56
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16066
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01588
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01656
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,133.88
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.25
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8277
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95416
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,148.88
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,117.88
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.88
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.25
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13939
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62853
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.37
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.94
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.69
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1801
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00102
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03072
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.38
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82757
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
