Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,141.5
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.56
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.136
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69491
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.25
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.5
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18892
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02599
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02855
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,91.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85885
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94644
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,80.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,95.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.88
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.56
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12065
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80493
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.56
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1794
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00331
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01234
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,146.12
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,166.75
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95346
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,88.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,138.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,110.38
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,158.62
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.5
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.69
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1433
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82568
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.56
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,142.88
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18456
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0067
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01515
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,174.75
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94818
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,96.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,145.88
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,163.38
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13896
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8255
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.44
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.69
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-80.63
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25328
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07597
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02623
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,112.38
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,201.88
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,219.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91641
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,194.75
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,135.38
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,209.88
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.82
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14592
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85943
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.56
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-174.37
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25573
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05101
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03532
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,126.88
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,218.75
