Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,168.88
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,233.62
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85489
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93689
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,105.75
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,181.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,139.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,124.38
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,195.75
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16808
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86166
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.13
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.19
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23787
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05806
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05794
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,128.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,204.75
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,146.5
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,219.38
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88208
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96362
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,99.25
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.94
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18431
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80972
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.06
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.19
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,112.69
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23101
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06548
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07881
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,121.75
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,170.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.38
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,145.75
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,200.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91803
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,188.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,124.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,208.62
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,168.38
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21114
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84262
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.06
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.87
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26424
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01091
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07478
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,140.5
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,205.88
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,226.5
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95334
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,96.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,165.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,130.88
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,181.62
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,155.25
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15273
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.37
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.94
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-166.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30626
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0121
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03743
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,140.38
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,213.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.62
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,170.12
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,234.25
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89337
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,125.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,146.38
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,152.88
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,187.88
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.75
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18782
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.19
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,67.44
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28478
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06932
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03105
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
