Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,147.12
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,190.5
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,169.12
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,176.62
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,212.75
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8757
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,183.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,153.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,154.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,214.5
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.25
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.81
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26067
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75833
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.56
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,64.63
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29381
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03719
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04369
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,156.75
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,214.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,183.12
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,185.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,243.62
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88196
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,97.88
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,170.5
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,137.38
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,128.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,202.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.88
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.25
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21224
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80902
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.87
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.69
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.06
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29262
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0135
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02889
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,132.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,205.5
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,237.25
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90152
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,144.38
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,221.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,182.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,176.62
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,251.75
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.06
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23247
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88717
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.75
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.88
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31646
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01646
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02446
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.17
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,179.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,253.5
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,213.88
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,210.25
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,282.75
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88244
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,147.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,197.88
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,174.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,168.75
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,221.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.13
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21575
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91324
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,31.13
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32842
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0034
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01512
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,179.38
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,233.75
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,208.62
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,202.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,256.38
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84717
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,92.25
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,193.62
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.62
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,129.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,213.62
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14849
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
