Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.68
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,103.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30068
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00902
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01622
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,117.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,229.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,109.62
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,158.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,249.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89938
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,159.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,125.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15532
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.94
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-116.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29982
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00111
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04396
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,114.5
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,189.75
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,116.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,148.88
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,211.38
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94421
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,197.25
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,139.62
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,139.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,226.88
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.88
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.56
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1884
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.69
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32464
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02434
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04799
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,139.25
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,228.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,180.12
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,260.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92404
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,147.12
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,226.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,182.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,179.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,249.62
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,208.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23149
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.87
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,62.06
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35421
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05483
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0439
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,180.75
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,246.25
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,205.62
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,211.25
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,272.12
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98111
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,120.62
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,197.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,152.88
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.75
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,150.38
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,223.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17772
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.5
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.69
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-140.5
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3839
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04576
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00755
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,175.12
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,247.38
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,203.62
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,207.12
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,279.5
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.12
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90719
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,118.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,184.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,152.88
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,147.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,209.62
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.25
