Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25975
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.44
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.19
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-110.44
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33611
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06136
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02174
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,135.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,228.88
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,182.25
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,148.88
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,269.62
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9125
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,119.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,182.5
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,151.75
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,152.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,209.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.25
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26906
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89697
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.56
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.81
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31402
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00664
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05937
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,142.25
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,211.25
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,176.88
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,141.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,174.38
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,237.75
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92789
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98996
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,113.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,223.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,169.62
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,157.25
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,249.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,205.75
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.63
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32299
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80099
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.62
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.88
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32723
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02895
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06654
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,139.88
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,246.62
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,184.25
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,275.5
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,117.62
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,207.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,159.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.38
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,162.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,248.62
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,203.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28048
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.62
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37069
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11995
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04723
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,149.62
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,233.88
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,187.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,152.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,190.25
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,278.25
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,140.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,256.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,187.25
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,171.62
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,289.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,220.88
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.94
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24681
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.69
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37548
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.19878
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02959
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,164.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,277.88
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,207.88
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,194.62
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,318.5
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
