Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96243
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,145.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,285.5
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,218.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,187.12
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,315.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,248.88
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26308
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.81
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,44.94
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41997
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.32619
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00093
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,165.38
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,303.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,235.88
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,210.25
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,344.62
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94394
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,146.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,260.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,178.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,184.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,286.62
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,211.75
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22896
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.75
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,74.81
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3872
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.20507
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00166
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,168.5
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,285.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.88
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,208.88
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,316.38
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,268.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,190.38
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,110.12
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,181.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,297.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,232.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26998
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.43
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.19
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38494
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09703
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03706
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,141.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,313.88
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,219.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,203.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,345.5
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,134.38
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,254.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,175.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,183.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,284.88
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,212.75
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22002
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.31
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.75
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3929
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08553
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03392
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,165.38
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,298.88
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,137.25
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,222.62
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,330.62
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,150.5
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,228.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,185.5
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,202.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,271.25
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,232.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.75
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15004
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.37
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,120.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43685
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15538
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02766
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
