Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,181.25
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,273.38
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,218.12
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,154.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,235.62
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,321.25
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95761
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,62.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,150.88
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,253.38
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,209.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,205.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,293.75
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,254.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29732
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.81
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.75
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38143
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0331
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05541
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,177.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,295.38
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,240.25
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,74.25
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,230.62
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,338.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89868
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,134.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,243.75
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,173.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,161.5
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,279.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,202.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22408
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.69
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-60.37
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32476
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05388
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0446
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,151.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,261.75
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,194.38
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,298.38
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93884
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,134.75
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,260.62
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,186.62
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,163.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,289.88
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,215.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21382
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,61.37
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37975
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09679
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03432
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,165.25
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,292.75
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,218.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,198.12
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,326.75
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,128.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,244.62
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,177.38
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,162.12
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,264.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,207.62
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22878
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90283
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.5
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,36.31
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34643
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01134
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02461
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,146.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,283.62
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.88
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,180.5
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,303.25
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96432
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,119.75
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,214.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,158.75
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,157.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,239.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,190.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21907
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93179
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.63
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30013
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01714
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03258
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
