Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,132.75
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,234.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,259.25
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.75
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,114.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,240.5
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,160.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,126.75
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,152.62
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,265.62
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25899
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92795
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.69
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.56
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3106
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01698
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04976
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,140.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,260.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,184.12
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,179.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,294.5
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95908
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,97.75
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,187.25
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.88
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,139.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,218.25
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.75
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24337
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82846
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.06
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27279
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01787
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04933
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,109.25
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,198.25
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,149.38
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95764
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,129.5
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,137.88
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,212.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.75
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.94
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20568
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9418
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-141.44
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.88
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25304
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03899
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03865
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,191.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.38
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,149.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,220.5
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,204.5
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,149.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,134.75
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,219.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.38
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21071
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94449
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.37
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,160.63
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26421
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05278
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03471
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,210.88
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.62
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,40.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,228.12
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9718
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,195.88
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,224.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.88
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.56
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.31
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20363
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89932
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
