Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.75
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.94
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23809
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04369
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04219
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,76.88
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,201.75
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,233.38
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,149.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,114.38
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14903
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94421
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.44
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2343
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04494
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02303
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,159.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,110.62
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,130.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,187.75
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89847
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,129.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,93.25
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12096
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20687
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00926
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04613
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,138.25
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.38
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,94.38
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,167.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82611
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96014
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,108.75
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,83.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.44
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10936
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95151
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.06
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18288
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04918
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00844
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,138.12
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82452
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96091
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,62.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,107.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,77.5
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.06
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13375
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76327
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-160.37
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17858
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03621
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01811
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,118.12
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.25
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82214
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94403
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
