Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11272
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76159
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.63
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,57.37
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16359
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02333
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02254
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79361
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,50.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,80.88
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10851
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53387
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96173
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,141.31
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15169
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01344
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02315
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.47
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,91.62
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,82.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85434
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,89.75
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,70.25
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.81
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11693
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70837
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.44
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-104.63
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15422
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02293
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01411
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,100.62
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95846
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,157.5
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14244
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38872
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.81
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,94.88
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18386
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03584
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03212
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,62.5
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.38
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,71.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,120.62
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,95.62
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.06
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.149
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22631
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.5
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.37
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-152.56
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18242
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02403
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03423
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,83.75
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,158.88
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
