Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,89.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.62
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09984
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67193
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-87.87
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14137
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00667
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03368
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,99.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,76.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13564
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77697
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92645
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.88
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.94
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.81
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1595
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02296
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04244
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,114.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62689
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96216
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,114.88
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,85.38
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.44
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14778
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13433
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92303
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-143.88
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16493
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.011
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03722
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,72.38
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,88.88
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73642
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,109.75
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,84.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.75
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15181
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05892
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92685
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.75
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,88.69
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15569
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04906
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03777
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,71.62
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77978
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,115.88
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,82.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,129.38
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.62
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1252
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76211
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90875
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.62
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,49.44
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16701
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0663
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05269
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
