Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,122.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,136.62
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71759
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89667
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95349
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,115.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.13
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07308
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.5
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-82.5
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17992
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03536
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04036
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,121.88
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,139.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72787
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8869
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94705
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,74.12
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,124.25
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,90.88
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.94
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06319
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.38
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.94
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,110.5
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15706
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01353
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02968
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,129.12
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.62
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,91.5
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,140.88
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85068
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,58.62
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,107.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,81.38
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11879
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36001
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91696
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.06
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.87
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14556
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06835
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0359
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,114.62
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78302
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85895
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93521
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,99.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,78.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09932
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28164
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.56
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.31
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14733
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08235
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03685
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,113.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,122.62
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81817
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78473
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,123.88
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.75
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12834
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35668
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.13
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
