Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17156
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08046
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02733
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80322
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75897
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93271
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,111.5
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,78.62
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.75
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.81
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05678
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78183
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90027
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13564
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03185
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00819
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.62
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,13.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79998
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68978
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,62.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,104.88
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,78.62
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.63
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04335
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51379
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.56
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13396
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00221
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01491
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,68.38
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,127.75
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75305
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83697
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93707
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.06
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-141.62
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07378
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02232
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-78.87
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15096
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04662
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00752
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,131.12
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.88
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84726
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86984
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,54.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,109.88
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.25
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0967
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3911
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9689
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.44
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.63
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17311
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04759
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.007
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,62.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,146.88
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85156
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75335
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95413
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,116.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,87.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.19
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13854
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.79495
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
