Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.12
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.31
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16954
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07869
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02913
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.38
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87268
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76709
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,126.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,130.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-143.06
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14226
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.81576
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,109.63
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18837
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0728
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0428
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,158.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,96.12
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86578
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,147.12
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,104.25
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-137.75
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15392
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.76388
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,104.31
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22548
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12001
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03844
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,194.38
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.25
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88147
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68615
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95758
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,66.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,118.62
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,92.62
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.75
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1061
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.77578
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.44
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16133
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08342
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04408
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,163.75
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.75
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,162.38
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87921
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84381
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95193
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,100.12
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,79.38
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.88
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-147.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10521
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.79608
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.81
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-157.25
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-85.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13472
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08974
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04442
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,110.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,112.38
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83404
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70898
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95035
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,114.62
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
