Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.87
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-150.44
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07433
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.81283
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.63
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14409
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04015
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00261
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,125.62
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.819
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64343
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,116.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,99.12
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.56
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11565
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.85083
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.69
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,56.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14919
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06908
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04173
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,95.62
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,127.62
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,93.5
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82962
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84491
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,155.5
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.75
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.31
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13555
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.76263
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.31
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.18
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18209
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02306
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0266
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,93.38
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,176.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88391
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.531
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,98.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.13
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12972
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.70919
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.75
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1509
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05504
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03661
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,152.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,153.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93484
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60079
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,138.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-151.69
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13225
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.70895
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95923
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.69
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15746
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01555
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04714
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,98.38
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,149.88
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.75
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,100.88
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,150.62
