Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.75
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90774
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74704
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,75.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-124.44
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14842
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.66827
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93002
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.75
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.75
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,83.5
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16634
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01598
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06239
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,92.88
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78039
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90982
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96786
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,122.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.88
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.06
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16619
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.6491
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93771
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.81
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.5
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,81.44
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17223
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00627
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05177
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,152.5
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85495
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97201
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15843
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46853
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.63
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21129
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02882
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04485
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,90.5
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,163.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,175.88
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81234
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.62
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.5
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13021
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66561
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.81
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.75
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20848
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00377
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0479
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,88.25
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,172.5
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,185.88
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77392
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91708
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,95.75
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,207.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,162.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,220.75
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.56
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16567
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7326
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.5
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.62
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24294
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00731
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04927
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.84
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
