Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,225.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,237.62
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,70.88
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,109.25
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,157.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.75
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1563
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73153
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91638
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.94
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19557
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02803
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04509
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,151.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87063
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,132.12
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.25
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.06
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17238
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64718
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.81
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,132.37
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18346
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00685
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04421
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,139.88
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,109.88
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81823
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91803
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,218.62
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,159.25
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,225.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.62
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.62
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20345
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81521
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.63
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,89.13
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23354
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06154
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03746
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,219.88
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,134.5
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,232.12
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85785
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96704
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,95.88
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,213.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,129.75
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,222.25
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.81
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1884
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73617
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92306
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.44
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.94
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,106.25
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20943
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01442
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05769
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,221.25
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,122.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,230.38
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88113
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,208.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,151.88
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.88
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,140.75
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,221.25
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20266
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8931
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.909
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
