Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23439
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02998
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0641
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,118.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,215.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.75
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,25.12
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,148.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,228.62
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82666
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,187.5
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,203.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16445
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88177
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.31
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.31
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,99.32
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23021
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02107
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07439
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,94.88
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,202.88
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,144.12
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,214.12
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86929
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94101
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,166.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,130.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.75
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.75
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.81
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15087
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81054
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.38
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-104.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22939
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01408
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02943
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.88
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,197.75
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92636
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93887
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,191.12
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,202.38
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10747
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76519
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.69
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-140.56
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,65.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20879
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01012
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03291
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,199.38
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90268
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93271
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,221.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,174.5
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.25
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,234.88
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.5
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19063
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80172
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.38
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.69
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,91.75
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26226
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00237
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06493
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,129.62
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,231.5
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,186.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,245.12
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87967
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,71.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,148.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,113.62
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.81
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14757
