Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88183
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.5
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24361
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0002
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04631
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,88.25
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,165.12
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90341
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,85.75
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,166.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,124.62
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,181.12
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,146.12
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.38
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14296
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84683
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93872
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21999
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02342
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06215
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,97.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,196.62
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94611
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,91.5
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.12
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06361
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8638
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.88
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.13
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-106.75
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19161
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08617
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0707
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,159.25
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.62
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97134
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94504
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,133.88
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,83.12
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.06
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06548
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83957
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.31
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.38
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18556
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03935
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0251
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,154.62
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,173.25
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89364
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,139.62
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,158.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.94
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1079
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92801
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,95.69
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,166.94
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17421
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01952
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01405
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.39
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,149.12
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,41.38
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,64.88
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
