Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,66.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,130.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,90.62
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.69
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1346
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92102
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.31
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,132.13
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20192
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0042
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05696
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,136.5
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,115.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86499
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,100.62
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,78.25
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,120.12
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12694
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92218
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89651
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.44
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18563
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05031
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0363
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,106.5
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.12
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,138.5
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86276
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93646
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,160.38
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,112.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,173.5
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09578
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81927
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.31
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19576
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00252
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03133
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,173.5
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.88
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,197.12
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91308
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93863
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95312
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,91.5
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09834
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69995
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85989
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.94
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,103.37
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15752
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03377
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0486
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,144.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,152.62
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81854
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92972
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,99.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.88
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.88
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0125
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89139
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89566
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.19
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.63
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.88
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13753
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00905
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02153
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,103.25
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
