Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,116.5
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77096
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91806
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94861
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,109.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,80.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,118.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03874
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90091
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.13
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1556
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01112
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03285
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,112.75
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8695
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91403
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94351
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,115.62
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,78.75
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.63
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0443
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61444
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-171.56
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1277
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02977
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03023
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,124.38
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,130.75
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89944
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8757
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,127.62
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.19
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.75
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04594
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66802
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82928
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.31
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.31
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-141.94
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13167
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00169
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01607
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,134.62
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79034
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89337
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,86.75
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.12
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.69
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05418
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69085
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86761
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.44
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,174.75
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13439
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01671
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0345
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,129.25
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.75
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69397
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82199
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90829
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,45.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.69
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.56
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01381
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75601
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91812
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-88.75
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10155
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01051
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01936
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
