Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,96.75
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82724
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86212
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8923
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00114
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91891
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94049
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.81
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,57.94
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10234
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00996
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00563
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,88.25
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85058
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85638
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87314
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.69
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01213
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91678
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87692
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,72.56
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.69
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08141
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02419
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02303
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85434
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91315
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88937
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.81
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0013
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81851
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93143
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.19
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.56
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-176.25
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09511
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02812
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0208
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,108.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81442
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90909
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86487
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,35.38
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.5
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0085
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79733
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.63
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,85.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-97.69
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08659
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02107
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02614
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.38
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80639
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88428
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89364
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.88
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-114.06
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0006
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71661
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94968
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.75
